Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,19.7
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.69
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
430381,Church Park Bodmin,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.62
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.83
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.04
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.32
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.14
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.82
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,19.8
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.48
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.29
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
430381,Church Park Bodmin,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.16
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.89
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.01
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.4
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.48
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.54
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.45
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.72
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.22
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
430381,Church Park Bodmin,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,9.9
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.31
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.92
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.6
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.15
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.84
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.4
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,20.0
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.79
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.31
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
430381,Church Park Bodmin,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,10.85
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,14.85
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.69
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,61.6
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.4
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.01
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,20.0
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.9
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
430381,Church Park Bodmin,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.7
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,16.53
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.22
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,68.2
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.0
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.09
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.89
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,20.0
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.15
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.23
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
430381,Church Park Bodmin,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.06
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.39
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.06
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.01
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.0
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.1
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.85
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.8
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.28
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.54
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.89
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
430381,Church Park Bodmin,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.51
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.19
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.27
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.53
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.1
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.1
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,93.2
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.22
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
