Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.44
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.59
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.72
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.7
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
430381,Church Park Bodmin,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.84
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.0
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.28
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.2
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.5
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.73
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.88
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.42
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.57
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.49
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
430381,Church Park Bodmin,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.46
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.81
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,22.33
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.1
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.0
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.6
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.5
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.96
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,20.2
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.4
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.4
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
430381,Church Park Bodmin,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.69
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.73
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,22.4
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.6
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.7
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.05
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.35
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,20.2
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.83
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.9
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
430381,Church Park Bodmin,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.35
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.87
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.6
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.6
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.0
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.93
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.68
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.4
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.92
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.99
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.89
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
430381,Church Park Bodmin,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.49
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.93
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,23.28
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.3
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.7
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,95.7
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.1
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.2
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.97
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.13
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.82
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
430381,Church Park Bodmin,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.68
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.82
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.34
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.6
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.2
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.9
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.23
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.7
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.33
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.54
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.41
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,76.77
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
430381,Church Park Bodmin,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.85
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.51
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.73
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.7
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.2
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.4
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.25
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
