Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.55
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.42
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.08
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.48
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.64
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
430381,Church Park Bodmin,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.25
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.83
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,22.0
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.5
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.8
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.3
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.24
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.3
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.03
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.61
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.37
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
430381,Church Park Bodmin,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.45
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.19
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.97
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.8
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.7
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.3
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.77
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.67
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.94
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.42
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.88
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
430381,Church Park Bodmin,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.97
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.69
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,23.56
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.1
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.8
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,98.0
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.78
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.77
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.95
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.12
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
430381,Church Park Bodmin,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.84
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.39
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.68
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.75
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.5
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.4
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.01
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.15
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.47
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.53
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
430381,Church Park Bodmin,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.17
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,21.1
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,24.58
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.8
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,88.1
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,102.4
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.18
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.3
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.36
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.16
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
430381,Church Park Bodmin,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.78
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.85
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.44
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.0
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.8
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.23
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.93
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.99
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.14
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.97
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
