Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
430381,Church Park Bodmin,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.75
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.41
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,23.04
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.8
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.3
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,94.3
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.3
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.54
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.7
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.48
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.1
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.3
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
430381,Church Park Bodmin,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,17.23
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.06
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,23.7
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.4
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.4
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.5
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.89
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.9
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.11
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.82
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.48
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.9
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.8
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
430381,Church Park Bodmin,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.52
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.66
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,22.13
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.4
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.1
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.12
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.32
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.06
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,20.2
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.97
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.8
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,72.87
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
430381,Church Park Bodmin,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.67
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.64
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,22.99
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.5
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.6
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,94.8
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.74
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.75
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.38
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.15
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.96
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
430381,Church Park Bodmin,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.48
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.44
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.93
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.99
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.4
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.4
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.23
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.4
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.7
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.24
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.12
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.9
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
430381,Church Park Bodmin,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.23
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.65
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.35
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.27
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.5
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.31
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.25
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.39
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,20.0
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.35
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.63
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.44
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
430381,Church Park Bodmin,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.33
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.8
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.78
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.3
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.4
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.1
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.74
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
