Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.52
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.4
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.44
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.96
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.98
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
430381,Church Park Bodmin,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.56
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.56
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,21.44
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.3
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.9
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.5
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.87
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.46
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.84
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.86
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.09
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
430381,Church Park Bodmin,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,16.51
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,22.38
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.26
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.9
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,92.6
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.0
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.94
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.24
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.3
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.59
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.79
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.39
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
430381,Church Park Bodmin,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.87
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.63
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,21.07
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.25
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.6
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.4
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.3
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.08
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.27
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.16
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.54
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.67
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.98
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.19
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
430381,Church Park Bodmin,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.29
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.2
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,20.35
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.57
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.1
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.4
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.4
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.72
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.45
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.58
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.48
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.93
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.28
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
430381,Church Park Bodmin,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.95
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.97
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.23
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.78
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.0
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.3
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.43
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.3
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.4
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.05
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.86
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.06
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
430381,Church Park Bodmin,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.27
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.24
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,22.3
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.1
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.2
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.3
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.27
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.45
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.76
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.4
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.4
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.17
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.34
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.21
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
430381,Church Park Bodmin,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,17.78
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.95
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,23.28
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.2
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.9
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.3
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
