Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.96
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.1
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,20.0
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.74
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.48
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.11
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
430381,Church Park Bodmin,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,16.73
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,21.4
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,23.12
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,88.5
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,95.0
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.05
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.07
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.29
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.76
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.21
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
430381,Church Park Bodmin,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,17.39
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.89
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,22.81
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.5
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.7
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,94.1
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,20.2
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.47
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.99
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.27
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
430381,Church Park Bodmin,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.18
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.91
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,20.09
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.91
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.6
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.7
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.2
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.44
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.08
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.73
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.93
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
430381,Church Park Bodmin,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.69
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,17.0
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.36
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.87
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.9
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.8
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.8
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.16
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.88
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.22
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.06
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.8
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.94
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
430381,Church Park Bodmin,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.19
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,19.15
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,22.87
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,22.23
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.5
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,96.5
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,94.0
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.76
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.95
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
430381,Church Park Bodmin,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.1
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.24
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.88
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.93
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.7
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.5
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.4
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,20.7
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.35
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.18
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
430381,Church Park Bodmin,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.95
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.15
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.4
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.48
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.66
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.9
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.1
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
