Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.65
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
430381,Church Park Bodmin,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.01
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.24
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.52
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.05
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.39
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.13
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
430381,Church Park Bodmin,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.23
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.95
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.67
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.09
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.6
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.06
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.49
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.58
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
430381,Church Park Bodmin,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.98
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,16.11
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.82
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.51
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.9
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.0
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.6
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.43
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.53
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
430381,Church Park Bodmin,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.74
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.13
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.05
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,19.35
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.8
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.2
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.01
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.01
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
430381,Church Park Bodmin,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.94
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.16
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.76
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.65
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.11
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.5
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.7
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,20.7
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.12
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.33
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
430381,Church Park Bodmin,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.66
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.27
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.94
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.66
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.9
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.3
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.3
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
