Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.16
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
430381,Church Park Bodmin,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.62
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,23.3
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,27.11
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,27.77
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,97.7
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,112.9
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,116.2
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.7
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.05
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.57
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
430381,Church Park Bodmin,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.68
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,25.95
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,29.13
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,29.0
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,108.6
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,120.9
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,121.0
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.41
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.7
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
430381,Church Park Bodmin,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.9
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,21.24
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,24.25
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,24.18
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,91.2
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,101.7
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,101.2
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.39
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.53
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
430381,Church Park Bodmin,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.56
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.43
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.49
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,16.85
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.32
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.5
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.7
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.3
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
430381,Church Park Bodmin,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.76
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.11
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.75
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.9
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.0
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.7
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.48
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,20.2
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
430381,Church Park Bodmin,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.3
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.64
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.92
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.78
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.3
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.9
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
430381,Church Park Bodmin,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.15
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.05
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,16.26
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.94
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,68.0
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.8
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
