Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.2
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
430381,Church Park Bodmin,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.76
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.99
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,10.71
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.19
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.53
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.3
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.8
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
430381,Church Park Bodmin,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.0
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.71
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.8
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.5
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.37
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,20.0
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.05
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
430381,Church Park Bodmin,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.29
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.75
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,17.69
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.04
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.9
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.9
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.7
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.6
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.33
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.87
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
430381,Church Park Bodmin,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.78
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.68
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.16
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.61
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.4
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.2
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.92
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,19.7
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.39
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
430381,Church Park Bodmin,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.58
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.49
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,16.58
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.91
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,68.8
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.52
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.52
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.68
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
430381,Church Park Bodmin,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.62
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.34
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.12
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.78
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.32
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.5
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.2
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,19.4
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.59
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.33
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
430381,Church Park Bodmin,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.18
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.81
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.57
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.77
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.7
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.2
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
