Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.58
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,19.2
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.84
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
430381,Church Park Bodmin,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.47
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.11
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.75
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.15
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.5
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.25
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,19.0
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.19
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
430381,Church Park Bodmin,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.06
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.59
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.46
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,17.86
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.95
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.1
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.6
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.8
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.88
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.62
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
430381,Church Park Bodmin,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.28
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.27
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.28
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.8
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.4
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.3
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.66
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
430381,Church Park Bodmin,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.19
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.57
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.52
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.89
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.8
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.4
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.0
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.18
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,18.4
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.67
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
430381,Church Park Bodmin,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.78
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.43
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.48
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.88
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.27
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.3
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.2
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.8
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.34
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,18.2
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.3
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.19
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
430381,Church Park Bodmin,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.68
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.47
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.66
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.43
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.41
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.6
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.4
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.6
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.94
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.87
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.31
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
430381,Church Park Bodmin,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.79
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.38
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.09
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.03
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.7
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
