Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.27
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,17.7
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.15
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.29
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
430381,Church Park Bodmin,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.82
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.46
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.44
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.84
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,19.57
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.3
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.8
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.64
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
430381,Church Park Bodmin,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.57
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.42
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,16.97
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.06
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.6
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.6
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.85
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.81
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.48
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
430381,Church Park Bodmin,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.46
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.29
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.83
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.43
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.6
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.1
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.9
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.68
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,17.4
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.58
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.67
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
430381,Church Park Bodmin,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.99
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.61
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.92
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.71
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.4
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,88.8
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.6
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.33
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.55
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,17.3
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.64
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.58
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
430381,Church Park Bodmin,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.03
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,18.66
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,21.77
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.79
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,78.3
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,91.4
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,95.8
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,17.1
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.93
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.35
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
430381,Church Park Bodmin,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.69
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.42
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,23.1
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,26.86
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,26.44
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.6
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,111.4
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,109.8
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.82
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,17.0
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
