Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.92
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.39
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.59
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
430381,Church Park Bodmin,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.57
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,28.24
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,30.52
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,30.8
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,117.2
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,126.6
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,128.3
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.61
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.09
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,16.9
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.27
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.89
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.09
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
430381,Church Park Bodmin,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.35
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,23.18
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,26.36
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,26.66
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,98.2
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,110.7
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,112.2
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.72
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.62
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.73
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,16.8
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,62.85
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.5
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.34
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
430381,Church Park Bodmin,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.73
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,17.4
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.7
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,22.22
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.4
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.1
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,16.7
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.23
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.11
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.31
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
430381,Church Park Bodmin,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.54
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.79
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.93
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.3
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.62
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,16.5
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.59
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.05
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
430381,Church Park Bodmin,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.01
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.2
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.09
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.99
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.5
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.5
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,16.4
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.32
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.69
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.97
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
430381,Church Park Bodmin,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.52
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.17
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.54
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.27
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.9
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.7
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.5
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,16.4
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.44
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.36
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
430381,Church Park Bodmin,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.98
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.2
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.14
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.26
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,19.93
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.0
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.6
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
