Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,16.3
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.17
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.79
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.18
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
430381,Church Park Bodmin,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.69
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.82
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.19
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.12
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.06
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.3
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.7
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.8
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,16.3
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.96
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.08
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.2
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
430381,Church Park Bodmin,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.45
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.58
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.75
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.09
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.1
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,16.2
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.36
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
430381,Church Park Bodmin,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.07
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.52
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.91
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.17
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.6
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.1
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.96
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.6
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,16.1
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.27
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.11
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.11
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
430381,Church Park Bodmin,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.12
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.18
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.82
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.87
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.4
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.5
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.7
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.26
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,16.1
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.75
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.67
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
430381,Church Park Bodmin,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,16.21
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,20.68
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,25.41
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.4
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.0
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,105.5
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.48
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,16.1
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.82
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.56
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.16
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
430381,Church Park Bodmin,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.73
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.12
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.45
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,23.36
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.2
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.0
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.8
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.63
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.5
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,16.1
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.13
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.74
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
430381,Church Park Bodmin,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.63
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.07
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,22.42
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.3
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.32
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.65
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
