Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,16.0
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.78
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.1
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
430381,Church Park Bodmin,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,17.42
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.76
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,24.07
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.2
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.8
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,99.2
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,16.0
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.91
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.55
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.84
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
430381,Church Park Bodmin,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.28
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.18
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.93
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.0
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.4
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.3
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,16.0
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.59
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.83
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.52
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
430381,Church Park Bodmin,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.3
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,17.89
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,22.57
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,24.43
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.5
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,92.9
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,100.1
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,16.0
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.96
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.7
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
430381,Church Park Bodmin,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.58
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,17.48
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,21.79
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,23.66
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.6
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,89.7
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.9
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.14
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,16.0
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.99
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.62
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.8
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
430381,Church Park Bodmin,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.64
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.14
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.7
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.49
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.42
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.6
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.1
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.8
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,16.0
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.75
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.83
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.03
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
430381,Church Park Bodmin,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.64
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.92
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,23.26
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,47.9
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.4
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.2
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.3
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.98
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,16.0
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.59
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.38
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.08
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
430381,Church Park Bodmin,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.5
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.75
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.1
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,23.47
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.0
