Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.4
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.1
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,16.0
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.05
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.68
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.42
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
430381,Church Park Bodmin,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.06
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.81
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.39
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,20.74
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.7
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.2
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,16.0
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.48
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.34
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
430381,Church Park Bodmin,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.53
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.0
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.77
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.2
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,16.0
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.28
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.41
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
430381,Church Park Bodmin,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.69
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.81
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,17.01
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,20.81
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,24.14
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.3
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.0
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,100.3
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,16.0
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.91
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.76
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
430381,Church Park Bodmin,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,18.29
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.46
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,25.03
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.6
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.0
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,105.5
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,16.0
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.97
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.12
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
430381,Church Park Bodmin,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.27
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,19.23
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.12
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,26.58
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.7
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,110.3
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,16.0
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.5
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,52.54
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
430381,Church Park Bodmin,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,18.59
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.26
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,24.39
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.1
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.5
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,101.0
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,16.1
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
