Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.01
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
430381,Church Park Bodmin,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.91
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,23.79
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,25.03
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,29.36
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,101.1
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,105.4
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,122.4
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,16.1
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.63
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
430381,Church Park Bodmin,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,17.2
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.19
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,25.94
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,47.8
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.4
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,89.2
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,113.2
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,16.2
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.34
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
430381,Church Park Bodmin,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,10.15
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.24
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.82
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,55.7
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.5
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.3
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.0
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,16.3
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.81
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
430381,Church Park Bodmin,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.89
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.63
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.68
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.09
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,16.3
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
430381,Church Park Bodmin,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.36
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.48
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.4
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,16.3
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
430381,Church Park Bodmin,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.17
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.31
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.22
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.9
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,16.4
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
430381,Church Park Bodmin,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.44
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.72
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.05
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.11
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
