Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,16.4
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
430381,Church Park Bodmin,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,8.6
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.28
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.73
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.7
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.73
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,16.5
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
430381,Church Park Bodmin,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.3
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.35
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.7
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,16.5
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
430381,Church Park Bodmin,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.57
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.24
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.56
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.89
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,16.6
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
430381,Church Park Bodmin,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,10.03
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.04
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.11
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.5
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.52
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,16.7
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
430381,Church Park Bodmin,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,9.06
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.76
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.54
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.3
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,16.8
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
430381,Church Park Bodmin,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,8.15
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.73
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.29
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.2
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.18
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,17.0
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
430381,Church Park Bodmin,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.3
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.01
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.61
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.24
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
