Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,17.1
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
430381,Church Park Bodmin,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.4
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.28
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.27
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.39
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,17.2
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
430381,Church Park Bodmin,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,9.32
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.72
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.49
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.3
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,17.3
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
430381,Church Park Bodmin,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,8.42
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.49
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.3
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,17.3
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
430381,Church Park Bodmin,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,9.72
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.87
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.13
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,17.4
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
430381,Church Park Bodmin,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,8.68
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.5
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.09
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.3
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.21
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
430381,Church Park Bodmin,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.93
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.27
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.77
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.23
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
430381,Church Park Bodmin,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.55
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.68
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
