Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.71
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,17.6
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.4
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
430381,Church Park Bodmin,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.85
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.62
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.69
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.08
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,17.7
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
430381,Church Park Bodmin,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.86
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.77
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.53
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.13
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,17.8
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
430381,Church Park Bodmin,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,10.16
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.36
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.76
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.2
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,17.9
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
430381,Church Park Bodmin,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.61
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.94
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.51
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
430381,Church Park Bodmin,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,8.27
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.28
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.35
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.0
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.9
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,18.1
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
430381,Church Park Bodmin,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.59
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.11
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.48
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.7
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.33
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,18.2
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
