Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
430381,Church Park Bodmin,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,8.42
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.56
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.04
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.3
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
430381,Church Park Bodmin,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.97
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.61
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.16
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,18.4
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
430381,Church Park Bodmin,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.73
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,9.26
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.89
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.97
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.7
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.22
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,18.5
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
430381,Church Park Bodmin,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.26
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.62
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.18
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.34
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
430381,Church Park Bodmin,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.48
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,8.08
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.33
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.9
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.52
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.38
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
430381,Church Park Bodmin,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,9.19
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.68
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.9
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.1
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.17
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,18.7
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.36
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
430381,Church Park Bodmin,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.37
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,9.49
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.99
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.71
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
