Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
430381,Church Park Bodmin,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.1
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,9.77
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.87
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.47
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.9
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.45
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,18.9
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
430381,Church Park Bodmin,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,10.69
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.09
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.21
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.9
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,19.0
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
430381,Church Park Bodmin,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,8.2
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.09
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.43
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.79
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.38
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,19.8
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.72
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
430381,Church Park Bodmin,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.6
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.14
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.13
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.01
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.43
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.73
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
430381,Church Park Bodmin,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,9.56
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.15
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.03
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.4
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.08
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,20.0
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.8
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
430381,Church Park Bodmin,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.22
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.32
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.73
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.99
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
430381,Church Park Bodmin,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.54
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.47
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.77
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.71
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.56
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
