Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.74
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,20.2
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
430381,Church Park Bodmin,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.74
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.53
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.78
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.58
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.16
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.58
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
430381,Church Park Bodmin,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.18
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.92
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.6
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.69
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.46
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
430381,Church Park Bodmin,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.24
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.72
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.3
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.3
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.77
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.18
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
430381,Church Park Bodmin,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.71
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.13
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.9
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.97
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.08
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.7
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
430381,Church Park Bodmin,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.67
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,14.72
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.56
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,61.5
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.6
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.46
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.23
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,20.7
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.94
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.3
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
430381,Church Park Bodmin,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,9.69
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.96
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.11
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.1
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.3
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.44
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.43
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.34
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.24
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
430381,Church Park Bodmin,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,10.05
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,14.37
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.59
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,47.1
