Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.9
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.4
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.77
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.45
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.04
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.69
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
430381,Church Park Bodmin,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.02
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.29
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.79
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,50.4
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.6
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.9
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.67
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.2
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.83
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.96
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.49
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.23
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
430381,Church Park Bodmin,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.27
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,20.06
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,23.89
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,55.0
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.5
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,98.6
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.52
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.23
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.21
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.88
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.44
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.4
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
430381,Church Park Bodmin,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.94
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.53
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.99
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.34
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.3
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.4
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.0
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.29
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.38
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.12
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.4
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.02
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.38
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
430381,Church Park Bodmin,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.56
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.53
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.45
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.9
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.9
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.0
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.85
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.5
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.2
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.84
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.9
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.51
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.03
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
430381,Church Park Bodmin,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.36
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.54
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,21.32
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,47.9
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.6
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.7
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.2
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.79
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.19
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.71
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.52
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
430381,Church Park Bodmin,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.52
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.96
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.79
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.44
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,22.33
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.6
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.5
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.0
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.6
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.14
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
