Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.89
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.87
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.54
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
430381,Church Park Bodmin,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.16
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.43
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,22.01
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.6
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.5
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.7
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.96
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.05
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.73
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.01
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.19
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.84
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
430381,Church Park Bodmin,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.71
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.76
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.18
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.8
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.0
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.3
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.46
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.74
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.77
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.99
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.0
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.51
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.35
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.18
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
430381,Church Park Bodmin,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.32
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.67
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.32
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.81
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.7
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.9
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.0
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.76
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.33
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.18
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.32
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
430381,Church Park Bodmin,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.13
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.51
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.76
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.9
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.9
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.49
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.43
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.98
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.39
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
430381,Church Park Bodmin,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.42
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.24
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,22.3
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.6
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.4
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.22
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.82
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.86
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.73
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.25
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.4
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
430381,Church Park Bodmin,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.46
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.06
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.63
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.1
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.7
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.59
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.5
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.59
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.88
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.5
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.13
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
430381,Church Park Bodmin,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.69
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.7
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,20.83
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.7
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.9
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.94
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.3
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.37
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
