Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.72
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,20.7
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.17
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.73
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.49
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
430381,Church Park Bodmin,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.64
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.64
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.81
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.7
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.5
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.9
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.4
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.79
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.21
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.55
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.1
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,20.7
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.35
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.53
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.04
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
430381,Church Park Bodmin,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.17
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.58
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.22
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.04
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.9
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.0
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.93
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.34
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.8
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.62
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,20.7
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.54
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.14
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.98
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
430381,Church Park Bodmin,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.91
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.55
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.17
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.65
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.6
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.0
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.6
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.04
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.32
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.03
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.21
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.39
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.21
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.81
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
430381,Church Park Bodmin,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.68
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.43
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.66
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,21.22
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.7
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.0
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.36
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.56
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.82
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.99
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.01
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.67
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.5
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.05
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
430381,Church Park Bodmin,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.28
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.62
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.64
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.7
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.7
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.69
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.74
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.03
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.81
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.92
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.52
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
430381,Church Park Bodmin,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.69
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.35
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.48
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,20.45
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,46.9
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.8
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.0
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.8
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.96
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.05
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.28
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.8
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.88
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.78
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.72
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
430381,Church Park Bodmin,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.14
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.67
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.0
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.92
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.2
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.6
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.56
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.03
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
