Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.29
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.33
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.86
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.47
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.95
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.87
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
430381,Church Park Bodmin,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.6
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.6
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.51
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.37
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.5
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.6
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.8
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.6
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.42
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.5
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.58
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.69
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.93
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.77
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
430381,Church Park Bodmin,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.74
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.15
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.47
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.1
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.3
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.6
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.16
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.13
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.93
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.77
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.28
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,103.4
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.7
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.04
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.73
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.64
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
430381,Church Park Bodmin,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.75
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.12
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.75
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.2
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.6
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.7
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.5
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.0
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,128.1
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.6
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,20.0
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.58
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.6
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.5
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,172.9
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
430381,Church Park Bodmin,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.64
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.86
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.43
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.27
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.5
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.1
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.1
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.99
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.66
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.74
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.15
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.7
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.98
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.22
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.31
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
430381,Church Park Bodmin,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.11
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.57
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.33
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,22.35
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.7
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.3
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.2
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.89
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.35
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.7
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.76
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,19.8
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.7
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.66
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
430381,Church Park Bodmin,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.84
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.59
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.28
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,20.44
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.84
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.3
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.7
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.0
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.01
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.45
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.97
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.2
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.7
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.12
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.2
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,19.7
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.78
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.88
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.48
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
430381,Church Park Bodmin,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.42
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.31
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.31
