Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.69
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.01
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.8
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.48
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.3
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.83
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.19
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.3
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.9
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.91
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.8
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.4
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,19.6
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.92
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.23
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.65
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
430381,Church Park Bodmin,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.05
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.58
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.19
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.2
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.3
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.59
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.73
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.44
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.86
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.96
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.57
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.5
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,19.6
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.51
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.23
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.34
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
430381,Church Park Bodmin,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.59
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.41
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.87
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.01
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.06
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.9
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.8
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.1
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.42
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.1
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.39
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.26
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.92
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
430381,Church Park Bodmin,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.92
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.26
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.96
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.5
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.2
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.92
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.48
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.27
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.94
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.06
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.63
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
430381,Church Park Bodmin,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.1
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.35
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.49
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.08
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.9
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.6
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.7
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.92
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.9
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.89
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.6
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.56
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
430381,Church Park Bodmin,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.29
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.44
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.04
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.22
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.0
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.87
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.07
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.37
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.02
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.01
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
430381,Church Park Bodmin,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.85
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,18.46
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,22.75
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,24.23
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.7
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,95.6
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,101.0
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.03
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.81
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,19.5
