Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.81
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.15
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.94
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
430381,Church Park Bodmin,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.46
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,22.88
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,27.47
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,27.08
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,98.0
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,116.1
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,114.0
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.02
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.87
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.06
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.2
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.96
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.26
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
430381,Church Park Bodmin,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.7
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.0
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.11
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.84
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.2
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.6
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.0
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.52
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.46
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.62
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.03
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
430381,Church Park Bodmin,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,19.68
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,24.6
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,23.74
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.7
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,102.2
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,99.4
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.89
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.85
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.24
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.82
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.43
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
430381,Church Park Bodmin,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.3
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.81
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.11
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.88
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.7
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.4
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.22
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.3
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,19.6
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.13
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.31
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
430381,Church Park Bodmin,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.62
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.12
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.61
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.7
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.5
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.0
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.07
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.15
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,19.6
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.88
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.11
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
430381,Church Park Bodmin,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.77
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,16.67
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.23
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.7
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.9
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.87
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,19.6
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.81
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.69
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
430381,Church Park Bodmin,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.68
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.5
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,17.29
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.42
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.3
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.2
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.13
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
