Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.49
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,19.6
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.92
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.93
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
430381,Church Park Bodmin,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.46
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.12
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.66
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.89
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.7
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.9
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.0
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.15
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.18
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.51
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.78
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,19.7
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.71
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.71
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
430381,Church Park Bodmin,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.94
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.07
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.92
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.98
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.82
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.1
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.34
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.72
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.63
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,19.8
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.77
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.8
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
430381,Church Park Bodmin,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.83
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.6
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.0
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.91
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.0
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.25
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.13
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.58
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,19.8
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.25
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
430381,Church Park Bodmin,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.2
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.55
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.99
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.16
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.2
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.5
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.42
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.75
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
430381,Church Park Bodmin,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.7
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.81
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.88
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.08
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.0
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.0
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.76
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.29
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.2
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
430381,Church Park Bodmin,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.76
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.9
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.35
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.4
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.76
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.1
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.03
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.26
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,20.0
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.07
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.59
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
430381,Church Park Bodmin,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.8
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.96
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.25
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.78
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.1
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.8
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
