Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.65
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
430381,Church Park Bodmin,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.18
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.52
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.01
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.8
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.8
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.51
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.85
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
430381,Church Park Bodmin,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.03
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.24
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.45
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.03
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.2
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.89
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.24
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.61
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
430381,Church Park Bodmin,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.6
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.82
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.27
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.75
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.5
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.5
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.98
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.57
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.54
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
430381,Church Park Bodmin,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.34
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.16
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.05
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.39
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.9
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.8
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.6
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.5
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
430381,Church Park Bodmin,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.22
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,17.67
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.69
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.3
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.4
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.6
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.99
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.52
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,20.0
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.04
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.98
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
430381,Church Park Bodmin,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.94
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.3
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.45
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,16.55
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.22
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.1
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.2
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.85
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.79
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.52
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.5
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,19.9
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.07
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.78
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
430381,Church Park Bodmin,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.12
