Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.49
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.92
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.58
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.51
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.9
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,19.8
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.1
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.36
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
430381,Church Park Bodmin,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.42
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.56
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.3
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.72
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.1
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.6
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.59
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.98
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,19.7
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.28
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.95
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
430381,Church Park Bodmin,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.02
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.58
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.94
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.41
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.6
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.0
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.25
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.06
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.43
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.91
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
430381,Church Park Bodmin,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.59
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.03
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.2
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.38
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.4
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.5
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.71
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,19.4
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.99
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.23
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
430381,Church Park Bodmin,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.28
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.23
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.02
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.52
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.6
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.0
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.14
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.42
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.06
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,19.2
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.96
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.19
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
430381,Church Park Bodmin,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.15
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.32
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.5
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.89
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.7
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.4
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.73
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.78
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,19.1
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.06
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.1
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
430381,Church Park Bodmin,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.68
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.74
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.34
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.38
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.2
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.7
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.02
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.53
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
