Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,18.9
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.11
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.18
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
430381,Church Park Bodmin,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.95
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.29
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.85
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.43
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.1
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.1
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.4
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.34
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,18.7
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.29
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.6
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
430381,Church Park Bodmin,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.08
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.03
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.35
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.81
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.2
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.42
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.09
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.62
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
430381,Church Park Bodmin,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.42
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.49
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.95
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.71
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.8
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.7
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.0
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.09
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,18.4
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.47
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
430381,Church Park Bodmin,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.28
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.59
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.14
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.77
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.0
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.89
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,18.2
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.25
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.38
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
430381,Church Park Bodmin,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.95
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.08
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.3
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.72
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.3
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.3
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.08
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.47
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.05
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
430381,Church Park Bodmin,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.46
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.27
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.8
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.39
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.0
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.5
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.0
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.5
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,17.7
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.25
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.34
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
430381,Church Park Bodmin,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.6
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.52
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.93
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.7
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.1
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
