Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.2
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.09
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
430381,Church Park Bodmin,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.71
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.12
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.81
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.24
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.1
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.1
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.0
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.09
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.4
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,17.3
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.1
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.41
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
430381,Church Park Bodmin,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.9
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,19.93
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,22.64
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,24.05
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.3
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,95.1
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,101.1
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.66
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,17.1
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.47
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.09
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
430381,Church Park Bodmin,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.51
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,21.01
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,23.44
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,25.0
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,89.1
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,99.0
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,105.4
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.73
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,16.9
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.57
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.56
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
430381,Church Park Bodmin,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.49
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,24.74
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,29.66
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,30.53
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,104.5
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,124.0
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,127.5
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.02
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.35
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,16.8
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.64
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.64
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.84
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
430381,Church Park Bodmin,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.82
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,25.36
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,30.53
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,30.19
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,107.4
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,127.5
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,126.1
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.47
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.39
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,16.6
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.92
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.53
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.81
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
430381,Church Park Bodmin,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.79
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.93
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.71
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.24
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.5
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.3
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.7
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.01
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.06
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,16.4
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.62
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.73
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.61
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
430381,Church Park Bodmin,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.62
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.16
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.68
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.97
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.7
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.6
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.2
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.25
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
