Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.6
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,16.2
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.25
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.13
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
430381,Church Park Bodmin,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.89
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.48
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.87
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.54
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.78
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.6
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.0
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.9
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.4
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,16.0
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.73
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.09
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
430381,Church Park Bodmin,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.07
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.23
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,19.82
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.6
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.0
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.42
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,15.8
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.96
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.31
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
430381,Church Park Bodmin,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.76
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.03
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.63
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.17
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.38
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.0
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.4
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.7
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.94
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,15.6
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.95
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.84
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
430381,Church Park Bodmin,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.42
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.09
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.67
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.4
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.6
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,15.5
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.51
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.12
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
430381,Church Park Bodmin,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.31
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.24
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.19
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.36
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.3
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.6
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.0
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.25
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.37
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,15.4
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.45
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
430381,Church Park Bodmin,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.64
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.64
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.59
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.01
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.89
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.6
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.9
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.8
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.1
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,15.4
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.82
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.6
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.98
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
