Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.28
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.42
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.35
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.1
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.57
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.3
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.0
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,15.3
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.49
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
430381,Church Park Bodmin,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.46
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,17.47
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,22.29
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,23.3
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.5
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.9
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.45
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.6
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,15.3
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.65
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.18
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.22
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
430381,Church Park Bodmin,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.75
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.23
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.58
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.48
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.0
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.9
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.94
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,15.2
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.31
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.54
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.45
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
430381,Church Park Bodmin,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.62
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,16.12
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.45
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.22
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.2
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.2
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.7
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,15.2
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.53
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.33
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.02
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
430381,Church Park Bodmin,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.68
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.04
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,17.1
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.21
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,23.28
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.3
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.9
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.3
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,15.1
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.44
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.23
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.8
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
430381,Church Park Bodmin,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.1
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.2
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.43
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.66
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.1
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.9
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.9
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.54
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,15.1
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.55
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.33
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.76
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
430381,Church Park Bodmin,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.73
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,16.93
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,21.04
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.23
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.5
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.4
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.48
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.95
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
