Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,15.1
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,56.88
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.26
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
430381,Church Park Bodmin,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.45
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.49
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.91
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.0
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.2
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.0
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,15.1
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.5
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
430381,Church Park Bodmin,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.89
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.41
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.71
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,22.05
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.7
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.0
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.1
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,15.1
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.19
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.5
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
430381,Church Park Bodmin,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,16.09
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,21.48
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,23.85
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.7
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,88.5
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.9
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.36
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,15.1
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.62
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
430381,Church Park Bodmin,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.99
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.59
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.16
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.03
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,23.85
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,48.3
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.8
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.4
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,98.4
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.28
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,15.1
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.92
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.46
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
430381,Church Park Bodmin,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.62
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.94
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.37
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.3
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.3
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,15.1
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.48
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.16
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
430381,Church Park Bodmin,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.08
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.97
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.79
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.62
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,44.7
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.4
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,15.2
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.54
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
430381,Church Park Bodmin,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.2
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.85
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,17.06
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,24.89
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,72.8
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.4
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,103.4
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
