Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,15.3
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.32
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
430381,Church Park Bodmin,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,18.28
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.59
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,26.13
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.2
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.3
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,108.3
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,15.3
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.46
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.76
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
430381,Church Park Bodmin,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,18.73
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.31
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,25.56
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.9
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.3
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,106.7
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,15.3
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.03
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.44
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
430381,Church Park Bodmin,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.21
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,23.78
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,23.47
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,28.48
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,101.0
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,99.7
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,119.2
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,15.4
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,48.64
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.29
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
430381,Church Park Bodmin,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.6
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,20.06
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.26
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,25.86
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,46.3
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,89.8
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,108.6
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,15.4
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.6
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
430381,Church Park Bodmin,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.67
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.13
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.77
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,47.9
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.1
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.0
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,15.6
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.45
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
430381,Church Park Bodmin,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,8.06
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.14
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.26
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.52
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,15.7
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
430381,Church Park Bodmin,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,8.87
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.9
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.37
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
