Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,15.8
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.63
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,15.9
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
430381,Church Park Bodmin,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,8.02
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.84
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.0
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,16.0
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
430381,Church Park Bodmin,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.38
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.86
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.75
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,16.1
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
430381,Church Park Bodmin,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,8.33
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.57
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.99
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,16.2
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
430381,Church Park Bodmin,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,8.07
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.98
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.94
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.9
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,16.3
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
430381,Church Park Bodmin,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.9
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.5
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.46
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,16.4
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.03
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
