Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
430381,Church Park Bodmin,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.75
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.19
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.62
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,16.4
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
430381,Church Park Bodmin,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,9.26
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.68
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.13
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.3
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,16.5
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
430381,Church Park Bodmin,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.87
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.82
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,16.6
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
430381,Church Park Bodmin,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,8.13
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.04
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.14
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.45
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,16.8
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
430381,Church Park Bodmin,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.32
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.54
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.67
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,16.9
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
430381,Church Park Bodmin,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.97
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.37
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.7
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,17.0
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
430381,Church Park Bodmin,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.09
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.99
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.06
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.75
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
