Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,17.1
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.51
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
430381,Church Park Bodmin,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.56
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.24
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.66
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,17.2
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
430381,Church Park Bodmin,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.57
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,8.79
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.71
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,17.3
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
430381,Church Park Bodmin,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,8.44
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.3
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.84
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,17.4
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
430381,Church Park Bodmin,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.75
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.55
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.63
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
430381,Church Park Bodmin,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.47
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.49
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.35
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.0
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,17.6
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
430381,Church Park Bodmin,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.3
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.1
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.93
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,17.7
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
430381,Church Park Bodmin,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.01
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.22
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.54
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
