Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,17.9
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
430381,Church Park Bodmin,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,8.09
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.43
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.4
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
430381,Church Park Bodmin,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,8.16
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.54
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.95
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,18.2
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
430381,Church Park Bodmin,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.65
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.33
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.87
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.3
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.13
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,18.3
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
430381,Church Park Bodmin,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,8.0
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.48
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.88
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.5
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.64
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,18.4
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
430381,Church Park Bodmin,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,9.49
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.71
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.87
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.3
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,18.5
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
430381,Church Park Bodmin,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,8.05
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.03
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.42
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.5
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
430381,Church Park Bodmin,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,8.87
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.74
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.84
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.8
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
