Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,18.7
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.85
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.38
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
430381,Church Park Bodmin,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,9.42
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.34
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.93
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.7
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.89
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
430381,Church Park Bodmin,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,8.26
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.93
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.18
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.11
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,18.9
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.78
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
430381,Church Park Bodmin,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.65
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.84
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.45
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,19.0
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.23
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
430381,Church Park Bodmin,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,9.8
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.5
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.08
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.9
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,19.1
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.4
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
430381,Church Park Bodmin,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,9.15
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.82
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.57
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.0
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.34
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.26
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,17.3
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
430381,Church Park Bodmin,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.44
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,9.61
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.45
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.93
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.8
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.49
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.61
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
