Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
430381,Church Park Bodmin,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.93
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.66
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.61
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.0
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.34
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.56
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,17.7
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
430381,Church Park Bodmin,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.81
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.75
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.52
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.45
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.45
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.74
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,17.8
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.23
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
430381,Church Park Bodmin,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.94
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,10.91
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.01
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.32
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.58
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.91
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.53
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,17.9
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.63
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.62
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
430381,Church Park Bodmin,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.61
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.2
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.46
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.9
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.51
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.6
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.57
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.06
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
430381,Church Park Bodmin,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.87
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.96
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.21
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.51
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.95
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,18.2
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.11
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.12
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
430381,Church Park Bodmin,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,8.45
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.15
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.17
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.78
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,18.3
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
430381,Church Park Bodmin,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,9.18
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.97
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.95
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.26
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.49
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
