Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,18.4
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.42
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.15
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
430381,Church Park Bodmin,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.23
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.63
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.33
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.72
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.95
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.5
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.23
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,18.5
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.52
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.61
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
430381,Church Park Bodmin,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.29
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.38
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,15.39
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.86
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,64.4
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.5
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.33
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.41
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.1
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.07
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.45
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.11
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
430381,Church Park Bodmin,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.2
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.9
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.72
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.5
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.7
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.6
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.14
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.58
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.9
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,18.7
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.36
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.12
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.86
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
430381,Church Park Bodmin,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.84
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.81
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,20.46
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.7
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.8
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.25
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.41
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,18.7
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.99
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.39
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.37
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
430381,Church Park Bodmin,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.54
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,22.13
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,24.01
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.1
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,91.7
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,98.9
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.71
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.19
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.65
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.67
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
430381,Church Park Bodmin,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.71
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,16.25
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.95
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.83
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.4
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.0
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,94.0
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.31
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.22
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.91
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,18.9
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.98
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.71
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.85
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
430381,Church Park Bodmin,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.23
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.14
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.84
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.99
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,23.55
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.6
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.0
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.2
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.53
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.49
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
