Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.31
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,18.9
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.58
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.37
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.67
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
430381,Church Park Bodmin,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.7
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.93
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,23.64
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.3
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.7
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.3
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.38
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.2
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.56
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,19.0
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.45
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.94
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.87
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
430381,Church Park Bodmin,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.1
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.12
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.78
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.7
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.8
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.2
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.28
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.81
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.8
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,19.0
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.87
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.55
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.07
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
430381,Church Park Bodmin,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.95
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.37
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.95
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,23.44
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.4
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.5
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.1
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.59
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.42
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.58
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,19.0
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.04
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.66
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.59
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
430381,Church Park Bodmin,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.78
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.25
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.45
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.9
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.61
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.48
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.48
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.52
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,19.1
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.03
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.89
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.14
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
430381,Church Park Bodmin,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.82
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.28
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.14
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.7
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.7
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.6
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.62
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.1
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,19.1
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.43
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.06
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.48
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
430381,Church Park Bodmin,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.04
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.75
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.26
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,22.75
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.5
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.1
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,94.0
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.7
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.16
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,19.1
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.57
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.13
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.01
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
430381,Church Park Bodmin,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.85
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.42
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.15
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.8
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.6
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.51
