Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.84
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.56
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.6
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,19.1
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.37
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.28
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.75
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
430381,Church Park Bodmin,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.29
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.4
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.67
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.18
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.8
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.9
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.8
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.72
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.48
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.74
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.14
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,91.4
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,19.1
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.03
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.2
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.88
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
430381,Church Park Bodmin,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.81
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.68
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.7
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.8
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.7
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.9
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.05
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.81
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.39
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.46
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.9
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,102.7
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.6
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,19.1
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.32
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.32
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
430381,Church Park Bodmin,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.7
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.25
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,24.36
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,49.8
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.8
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.6
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,99.9
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.51
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.18
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.83
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.93
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.46
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.3
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,19.0
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.36
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.2
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.92
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
430381,Church Park Bodmin,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.8
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,16.15
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,20.58
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,23.86
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.3
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.2
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,98.0
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.13
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.68
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.79
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.3
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.15
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.26
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,19.0
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.54
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.07
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,85.7
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
430381,Church Park Bodmin,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.78
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.14
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.88
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.6
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.4
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.2
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.71
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.53
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.34
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.52
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.44
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.3
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,18.9
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.59
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.41
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.11
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
430381,Church Park Bodmin,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.22
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.83
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,21.98
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,43.5
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.6
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.9
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.3
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.45
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.24
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.63
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,18.9
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.57
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.18
