Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.22
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
430381,Church Park Bodmin,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.72
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.38
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.47
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.4
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.6
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.8
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.01
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.15
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.07
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.47
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.05
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.45
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
430381,Church Park Bodmin,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.98
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.17
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.49
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.93
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.38
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.2
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.48
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.56
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.04
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.9
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.9
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.6
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,18.7
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.76
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.47
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.88
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
430381,Church Park Bodmin,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.09
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.62
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.22
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.9
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.9
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.33
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.52
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.03
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.05
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.99
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.41
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.7
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.6
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.62
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,85.47
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
430381,Church Park Bodmin,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.34
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.82
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,20.77
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.18
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.7
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.9
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.41
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.19
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.76
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.96
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.7
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,18.5
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.02
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.55
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.23
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
430381,Church Park Bodmin,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.38
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.25
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,22.86
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.9
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.0
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,94.1
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.59
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.05
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,66.7
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.7
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.4
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.42
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.64
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,18.4
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.97
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.37
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,90.24
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
430381,Church Park Bodmin,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.53
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.37
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.86
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.4
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.3
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.2
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.93
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.97
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.07
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.57
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,18.3
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.74
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.13
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
430381,Church Park Bodmin,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.68
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.16
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.04
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.9
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.1
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.3
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.31
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.86
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
