Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.88
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,18.2
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.06
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.2
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.95
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
430381,Church Park Bodmin,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.47
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.69
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.65
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.6
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.1
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.0
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.47
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.44
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.21
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.84
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.82
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.9
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,18.1
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.3
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.83
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.43
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
430381,Church Park Bodmin,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.53
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.95
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.81
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.8
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.3
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.94
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.73
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.84
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.09
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.0
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,18.1
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.27
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.78
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.92
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
430381,Church Park Bodmin,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.06
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.0
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.74
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.52
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.53
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.8
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.0
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.51
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.34
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.57
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.86
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.8
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.66
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.19
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
430381,Church Park Bodmin,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.2
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.76
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.02
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.8
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.5
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.4
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.66
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.33
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.47
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.06
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.87
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.47
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.14
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.78
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.87
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
430381,Church Park Bodmin,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.95
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.23
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.79
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.29
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.7
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.8
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.1
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.82
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.04
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.28
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.86
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.32
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.9
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.2
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.58
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
430381,Church Park Bodmin,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.25
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.93
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.71
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.7
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.0
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.0
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.64
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.03
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.67
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.61
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.61
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.62
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.2
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
430381,Church Park Bodmin,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.46
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.6
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.41
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.36
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.5
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.3
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.56
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
