Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.37
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.4
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,18.1
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.8
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.51
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.59
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
430381,Church Park Bodmin,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.15
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.54
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.28
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.46
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.9
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.3
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,93.5
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.14
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.62
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,18.1
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.08
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.05
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
430381,Church Park Bodmin,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.15
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.42
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.72
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,16.58
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.31
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.0
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.76
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,18.1
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.11
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.93
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
430381,Church Park Bodmin,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.54
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.16
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,19.77
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.7
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.3
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.08
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,18.1
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.74
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.34
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
430381,Church Park Bodmin,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.23
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.32
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.71
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,16.24
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.72
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.3
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,68.8
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.3
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.08
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,18.2
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.48
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
430381,Church Park Bodmin,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.73
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.65
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.6
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.09
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.4
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.8
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.9
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.8
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.32
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,18.3
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.18
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.93
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
430381,Church Park Bodmin,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.96
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.05
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.38
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.83
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.95
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.5
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.94
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.39
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,18.3
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.26
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
430381,Church Park Bodmin,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.82
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.07
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.12
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.9
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.4
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
