Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.34
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,18.3
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.35
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.05
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
430381,Church Park Bodmin,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.97
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.82
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.72
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.52
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.1
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.2
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.72
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.65
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.1
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,18.2
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.45
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
430381,Church Park Bodmin,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.81
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.63
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.54
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.61
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.77
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.0
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.7
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.72
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.26
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.97
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,18.2
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.33
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.38
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
430381,Church Park Bodmin,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.95
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,16.1
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.45
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.44
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.4
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.3
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.3
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.86
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.66
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.71
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,18.3
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.3
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.91
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.11
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
430381,Church Park Bodmin,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.64
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,17.78
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.9
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,23.74
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.2
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.2
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,98.7
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.17
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,18.2
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.95
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.06
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.17
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
430381,Church Park Bodmin,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.99
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,21.27
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,24.09
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,26.84
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,89.7
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,101.2
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,111.5
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.72
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.63
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,18.1
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.71
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.22
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.01
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
430381,Church Park Bodmin,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.3
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,23.04
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,26.74
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,26.81
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,99.7
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,113.9
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,114.2
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.3
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.47
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,18.1
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
