Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.59
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.4
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.87
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
430381,Church Park Bodmin,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.91
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.07
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.57
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.78
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.81
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.3
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.1
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.13
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.57
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,88.6
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,18.1
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.68
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.21
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
430381,Church Park Bodmin,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.29
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.81
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,16.99
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.99
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.0
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.1
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.18
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.73
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.66
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.39
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.48
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.16
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.39
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
430381,Church Park Bodmin,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.63
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.84
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.74
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.3
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.7
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.2
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.74
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.95
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.62
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.6
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.8
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.25
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
430381,Church Park Bodmin,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.02
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.05
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.99
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.24
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.0
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.9
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.23
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.81
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.61
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,88.5
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.4
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,17.9
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.61
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.99
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.87
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
430381,Church Park Bodmin,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.29
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.81
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.22
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.6
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.2
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.83
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,17.8
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.56
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
430381,Church Park Bodmin,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.77
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.93
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,16.38
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,16.54
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.3
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,68.7
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.86
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,17.8
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.07
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
430381,Church Park Bodmin,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.95
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.44
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.43
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.74
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.7
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.3
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.0
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.99
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
