Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.51
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,17.8
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.53
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.2
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
430381,Church Park Bodmin,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.32
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.03
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.58
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.17
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.41
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.2
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,17.8
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.85
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.69
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
430381,Church Park Bodmin,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.6
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.69
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.52
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.28
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.5
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.1
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.24
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.08
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.01
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.0
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,17.7
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.24
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
430381,Church Park Bodmin,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.52
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.23
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.67
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.84
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.3
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.1
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.03
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.2
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.95
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.5
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,17.6
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.63
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.67
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
430381,Church Park Bodmin,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.31
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.91
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.46
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.31
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.67
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.7
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.1
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.48
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.63
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.87
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,17.6
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.25
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.74
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.99
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
430381,Church Park Bodmin,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.19
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.34
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,16.69
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,16.49
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.9
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,69.8
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.4
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.27
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.65
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.3
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,17.6
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.63
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.74
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
430381,Church Park Bodmin,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.82
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.52
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.59
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.3
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.1
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.7
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.76
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,17.6
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
430381,Church Park Bodmin,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.09
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.13
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,19.49
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.0
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.7
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.55
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
