Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.12
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,17.6
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.2
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.24
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
430381,Church Park Bodmin,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.15
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.23
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.6
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.43
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.9
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.4
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.57
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.52
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.3
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.32
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.42
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
430381,Church Park Bodmin,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.74
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.98
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.24
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.28
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.49
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.8
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.1
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.04
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.95
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.27
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.44
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.69
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
430381,Church Park Bodmin,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.27
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.04
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.16
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.93
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.3
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.6
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.69
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.7
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.32
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.54
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
430381,Church Park Bodmin,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.62
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.12
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.4
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.1
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.2
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.6
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.1
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.92
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.26
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.04
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.31
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.39
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.01
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
430381,Church Park Bodmin,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.09
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,10.81
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,16.48
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.98
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,69.7
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.8
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.62
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.2
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,17.4
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.05
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.21
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
430381,Church Park Bodmin,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.33
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.66
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,21.72
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,19.97
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.2
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,91.0
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.9
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,17.4
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.95
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.52
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.93
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
430381,Church Park Bodmin,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.2
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,21.6
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,24.92
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,24.28
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,90.9
