Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,104.2
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,101.9
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.76
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,17.3
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.47
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.44
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.07
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
430381,Church Park Bodmin,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.72
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,24.06
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,27.0
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,27.43
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,101.4
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,113.6
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,115.0
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.52
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.45
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.95
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.3
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,17.3
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.98
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.84
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
430381,Church Park Bodmin,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.76
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.09
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,28.4
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,32.39
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,31.73
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,119.0
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,135.1
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,132.9
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.11
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.46
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,17.3
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,55.83
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.59
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.22
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
430381,Church Park Bodmin,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.69
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.24
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.54
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.0
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.4
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.7
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.4
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.17
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,17.3
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.16
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
430381,Church Park Bodmin,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.68
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.61
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.75
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,17.2
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.51
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.84
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
430381,Church Park Bodmin,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.95
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.26
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.13
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.11
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.91
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.1
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.0
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.6
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.65
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,17.1
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.13
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.1
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
430381,Church Park Bodmin,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.82
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.25
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.57
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.26
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.6
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.5
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.35
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,17.1
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
