Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.33
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.36
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
430381,Church Park Bodmin,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.26
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.28
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.63
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.9
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.26
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,17.1
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.01
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.36
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
430381,Church Park Bodmin,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.6
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.86
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.86
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.31
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.49
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.2
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.42
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,17.0
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.89
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
430381,Church Park Bodmin,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.48
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.34
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.05
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.12
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.3
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.2
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.0
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.25
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.51
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,17.0
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.77
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.77
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
430381,Church Park Bodmin,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.66
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.58
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.38
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.47
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.7
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.2
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.62
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,16.9
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.18
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
430381,Church Park Bodmin,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.99
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.3
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.14
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.55
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.0
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.9
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.54
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,16.9
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.42
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.67
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
430381,Church Park Bodmin,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.85
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.91
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.43
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.32
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.8
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.6
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.65
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,16.9
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.71
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
430381,Church Park Bodmin,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.37
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.4
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.83
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.6
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.7
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
