Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.28
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,16.9
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.51
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.04
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.53
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
430381,Church Park Bodmin,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.81
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.18
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.61
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.5
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.6
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.97
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.6
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,16.9
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.02
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.41
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
430381,Church Park Bodmin,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.61
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.81
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.66
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.29
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.0
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.99
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,16.8
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.36
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.85
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.21
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
430381,Church Park Bodmin,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.41
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.81
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.35
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.91
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.9
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.3
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.3
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.83
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,16.8
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.46
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.41
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
430381,Church Park Bodmin,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.2
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.63
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,22.37
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.9
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.0
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.0
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.62
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.64
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.76
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,16.8
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.42
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.94
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.61
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
430381,Church Park Bodmin,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.82
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.59
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,21.51
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.3
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.7
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.42
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,16.8
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.66
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.87
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.72
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
430381,Church Park Bodmin,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.28
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.24
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.81
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.13
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.5
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.9
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.42
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.84
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.0
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,16.8
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.53
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.8
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
430381,Church Park Bodmin,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.61
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.41
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,23.69
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.2
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.0
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.2
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.27
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.64
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
