Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.58
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,16.8
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,60.09
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.43
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.91
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
430381,Church Park Bodmin,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.42
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.99
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.0
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.5
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.6
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.81
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,16.8
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.17
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
430381,Church Park Bodmin,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.97
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.56
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.53
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.3
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.8
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.7
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,16.8
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.92
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
430381,Church Park Bodmin,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.98
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.21
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,22.29
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.3
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.0
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.5
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,16.8
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.68
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
430381,Church Park Bodmin,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.39
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.01
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,21.12
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.4
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.7
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.16
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,16.8
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.37
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.66
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
430381,Church Park Bodmin,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.03
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.79
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,22.63
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.2
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,93.2
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.94
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,16.8
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.68
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.46
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
430381,Church Park Bodmin,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.55
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.19
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,20.97
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.3
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.1
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.7
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.29
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,16.8
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.54
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.65
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
430381,Church Park Bodmin,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.33
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.83
