Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.76
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.8
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.3
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.6
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.48
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,16.9
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.42
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
430381,Church Park Bodmin,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.57
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,16.57
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.01
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.6
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.3
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.9
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,16.9
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.41
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.3
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
430381,Church Park Bodmin,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,21.54
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,21.93
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,28.95
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,89.9
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,91.3
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,118.8
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.36
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,16.9
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.91
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
430381,Church Park Bodmin,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,19.21
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.73
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,27.21
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.8
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,88.4
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,115.3
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.58
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.56
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,17.0
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.94
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
430381,Church Park Bodmin,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.35
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,15.0
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,22.59
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.7
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,64.4
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,94.2
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.04
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,17.1
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.75
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.78
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
430381,Church Park Bodmin,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.12
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,22.46
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.79
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,29.31
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,52.1
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,96.9
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,89.6
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,123.6
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,17.1
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.52
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.1
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.81
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
430381,Church Park Bodmin,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,18.03
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.38
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,24.31
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.7
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.0
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,105.8
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,17.1
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
