Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.42
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.67
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
430381,Church Park Bodmin,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,9.3
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.14
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.48
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.6
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.88
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,17.2
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
430381,Church Park Bodmin,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,8.24
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.03
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.19
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.6
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,17.4
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
430381,Church Park Bodmin,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.43
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.18
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.41
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.8
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.02
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,17.4
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.79
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
430381,Church Park Bodmin,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.77
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.78
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.93
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.2
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.95
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
430381,Church Park Bodmin,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.09
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,8.11
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.73
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.3
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.02
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
430381,Church Park Bodmin,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.53
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.81
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.86
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,17.6
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
430381,Church Park Bodmin,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.28
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.15
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
