Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,17.7
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.09
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
430381,Church Park Bodmin,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.85
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.67
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.27
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.36
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,17.8
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
430381,Church Park Bodmin,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.62
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.76
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.12
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.59
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,17.9
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
430381,Church Park Bodmin,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.62
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.31
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.66
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.71
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,17.9
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
430381,Church Park Bodmin,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.22
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.34
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.97
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.15
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
430381,Church Park Bodmin,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.93
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.23
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.44
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.2
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,18.1
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
430381,Church Park Bodmin,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.64
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.35
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.97
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,18.2
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
430381,Church Park Bodmin,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.53
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.18
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
