Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,18.3
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
430381,Church Park Bodmin,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.24
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.56
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.86
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.61
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,18.4
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.89
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
430381,Church Park Bodmin,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.06
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.14
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.03
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.98
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,18.5
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
430381,Church Park Bodmin,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.69
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.99
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.65
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,18.5
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
430381,Church Park Bodmin,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.37
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.74
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.6
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
430381,Church Park Bodmin,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.56
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.71
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.5
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.1
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
430381,Church Park Bodmin,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.22
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.26
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,18.6
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
430381,Church Park Bodmin,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.99
