Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.58
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.74
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,18.7
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.19
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
430381,Church Park Bodmin,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.36
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.64
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.75
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.33
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
430381,Church Park Bodmin,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,9.12
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.1
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.11
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.12
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,18.8
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.81
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
430381,Church Park Bodmin,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.79
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.45
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.63
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.3
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.89
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.06
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,18.9
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.98
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
430381,Church Park Bodmin,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.95
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.0
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.76
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.54
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,19.0
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.42
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
430381,Church Park Bodmin,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.17
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.09
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.24
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.7
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.46
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,19.0
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.4
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
430381,Church Park Bodmin,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.97
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.57
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.77
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.64
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,19.1
