Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.84
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
430381,Church Park Bodmin,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.91
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.46
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.41
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.59
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.0
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.55
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.08
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.1
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.53
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,19.2
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.61
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,63.75
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
430381,Church Park Bodmin,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.27
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.79
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.22
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.7
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.18
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.31
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,19.3
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,55.3
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
430381,Church Park Bodmin,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.39
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.51
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.08
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.2
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.61
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.2
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.31
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,19.4
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.3
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
430381,Church Park Bodmin,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.1
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.66
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.22
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.7
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.27
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.72
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,19.4
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.3
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
430381,Church Park Bodmin,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.07
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.44
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.06
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.99
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,19.5
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.98
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
430381,Church Park Bodmin,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,8.96
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.64
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.83
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.3
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.77
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.69
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.71
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,19.6
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.46
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
430381,Church Park Bodmin,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.21
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.14
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.46
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.49
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.16
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
