Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,19.7
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.76
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.44
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
430381,Church Park Bodmin,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,9.12
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.42
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.38
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.4
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.89
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.67
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,17.5
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
430381,Church Park Bodmin,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.7
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.39
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.65
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.61
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.02
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,17.6
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
430381,Church Park Bodmin,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.56
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,9.13
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.07
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.3
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.4
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,17.8
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
430381,Church Park Bodmin,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.99
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.17
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.37
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.02
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.24
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,17.9
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.84
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
430381,Church Park Bodmin,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,8.63
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.65
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.47
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.7
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.66
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.02
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,18.0
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.01
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
430381,Church Park Bodmin,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,10.33
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.99
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.42
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,18.2
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
430381,Church Park Bodmin,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.03
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.12
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.08
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
